Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,1.09
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
415639,Bodmin Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.4
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.73
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.51
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.92
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.01
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.72
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.64
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.64
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.26
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.01
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,1.56
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.44
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.98
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.53
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.49
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.73
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.81
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.25
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.99
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.76
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.32
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
415639,Bodmin Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.3
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.97
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
415639,Bodmin Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.23
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.29
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.46
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.35
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.42
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.02
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.52
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.73
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.56
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.64
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.08
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.23
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.26
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.57
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.82
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
