Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.7
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.15
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.45
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.11
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.15
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.57
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.56
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.37
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.16
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.27
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.94
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
415639,Bodmin Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.43
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
415639,Bodmin Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.15
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.69
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.19
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.83
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.1
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.52
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.42
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.03
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.49
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.04
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.51
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.06
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
