Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.87
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.3
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.93
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.82
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.74
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.0
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.98
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.34
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.16
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.19
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
