Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.64
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.77
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.82
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.84
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.17
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.21
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.42
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.1
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
