Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.32
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.31
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.24
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.17
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.18
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.77
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.45
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.11
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.04
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.25
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
