Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.81
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.47
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.21
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.75
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.92
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.81
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.37
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.25
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.82
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.83
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.76
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.39
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.72
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
