Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.58
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.94
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.55
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.56
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.69
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.43
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.65
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
