Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.05
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.32
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.14
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.33
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.07
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
