Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.11
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
