Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.07
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.53
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.2
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
415639,Bodmin Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
415639,Bodmin Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.87
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
415639,Bodmin Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.71
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
415639,Bodmin Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
415639,Bodmin Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.84
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
415639,Bodmin Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.2
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
415639,Bodmin Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
415639,Bodmin Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.68
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.3
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
415639,Bodmin Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.95
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
415639,Bodmin Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.38
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
415639,Bodmin Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.34
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.3
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.42
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
415639,Bodmin Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.62
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.7
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
415639,Bodmin Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.94
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
