Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
415639,Bodmin Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.57
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.85
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
415639,Bodmin Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.89
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.1
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.41
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
415639,Bodmin Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.91
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.9
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
415639,Bodmin Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.02
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.0
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.11
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
415639,Bodmin Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.17
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.48
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.24
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.74
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
415639,Bodmin Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.9
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.1
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.9
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.7
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
415639,Bodmin Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.89
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.04
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.87
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
415639,Bodmin Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.76
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.21
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
415639,Bodmin Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.28
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.31
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.19
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.96
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
415639,Bodmin Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.21
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
415639,Bodmin Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.24
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.39
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
