Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.69
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.52
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.81
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.05
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.11
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.5
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.66
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.7
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.79
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
