Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.87
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.52
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.32
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.36
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.16
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.08
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.94
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.98
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.18
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.22
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.6
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.14
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.98
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.36
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.28
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.23
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.64
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.92
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.58
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.09
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.48
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.64
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.83
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.53
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
