Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.78
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.14
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.17
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,28.7
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.51
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.27
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
415639,Bodmin Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.19
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.36
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
