Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.04
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.54
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.28
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.88
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,28.3
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.91
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.91
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.87
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.96
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,28.4
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.96
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.98
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,28.5
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.01
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,28.6
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,28.7
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
