Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,28.8
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.11
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,28.9
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.91
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.65
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,29.0
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,29.1
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.25
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.73
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,29.2
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,29.3
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.64
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,29.4
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,29.5
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.92
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,29.6
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.98
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,29.7
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.34
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,29.8
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,29.9
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,30.0
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,30.1
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
