Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,30.2
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.8
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.5
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.64
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.78
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
