Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.26
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.11
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.09
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.57
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
