Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.49
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.25
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.71
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.66
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.28
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.78
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.75
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.41
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.79
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.31
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.48
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.81
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.82
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.89
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.31
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.01
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.89
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
