Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.39
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.83
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.05
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.14
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.65
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.81
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.77
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.05
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.21
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.06
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.44
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.4
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
415639,Bodmin Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.08
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.95
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.19
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.62
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.79
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
415639,Bodmin Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.8
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.2
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
415639,Bodmin Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.38
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.59
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.77
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
415639,Bodmin Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.95
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.37
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.24
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.76
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
415639,Bodmin Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.31
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.0
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.73
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.7
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.59
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.75
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.39
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.85
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.18
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.23
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
