Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.9
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.73
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.88
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.33
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.59
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.4
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.61
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.23
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.28
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.92
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.04
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.16
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.69
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.39
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.32
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.69
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.27
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.84
