Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.17
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.28
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.23
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.3
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.87
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.97
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.52
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.42
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.79
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.53
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.54
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
