Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.43
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
