Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.84
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.97
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.86
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.21
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.78
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.67
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.07
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.93
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.92
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
