Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.78
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.35
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.62
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.63
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.29
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.94
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.66
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.4
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.65
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.27
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.08
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.26
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.5
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.58
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.22
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.48
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
