Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.53
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.89
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.97
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.51
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.76
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
