Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.91
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.79
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
