Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
