Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.49
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.19
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.12
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.97
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.44
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.91
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.92
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.26
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.45
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.46
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
415639,Bodmin Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
415639,Bodmin Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
415639,Bodmin Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.76
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
