Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
415639,Bodmin Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.43
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.19
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.11
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.17
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
415639,Bodmin Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.89
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
415639,Bodmin Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.5
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.58
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.46
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.39
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.17
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.78
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.29
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.19
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,12.1
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.86
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
415639,Bodmin Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.54
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.79
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.37
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.67
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.08
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.03
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.34
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.22
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
