Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.67
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.6
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.87
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.94
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.33
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.22
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.76
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.44
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.61
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.08
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.7
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.27
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.17
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.74
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.03
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.14
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.6
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.58
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.75
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.49
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
