Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.31
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.53
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.11
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.36
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.77
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.5
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.18
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.12
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.22
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.45
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.85
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,12.74
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.53
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.2
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.61
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.25
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.8
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.96
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.7
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.55
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.27
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.27
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.41
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.99
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-16.74
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.84
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.46
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.98
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.7
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.9
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
