Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.23
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.91
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.96
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.89
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.03
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.93
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-13.96
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.82
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.65
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.09
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.76
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.13
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.95
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.87
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.15
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
