Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.89
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.35
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.65
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.77
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.58
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.57
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.1
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.01
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.2
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.56
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.76
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.79
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.88
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.88
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.46
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.29
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.96
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.99
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.61
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.52
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
