Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.97
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.4
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.18
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.71
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.19
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.6
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.17
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.06
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
