Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.5
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.53
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.18
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.68
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.7
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
