Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.28
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.62
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.36
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.51
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
