Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.67
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.28
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.79
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.15
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.52
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.71
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.37
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.39
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.61
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.54
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.74
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.86
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
