Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.25
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.89
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.56
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.14
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.84
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
415639,Bodmin Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.97
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.13
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.42
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.39
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.85
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.82
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.69
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.87
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.14
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,12.5
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.3
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.17
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.19
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,12.69
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.63
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.1
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
415639,Bodmin Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.03
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.68
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.59
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
