Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.37
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.83
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.22
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.4
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.76
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.63
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.57
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.53
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.66
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.85
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.06
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.1
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.84
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.98
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.64
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.19
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.88
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.82
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
