Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.61
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.34
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.34
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.21
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.43
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.38
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.46
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.55
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.49
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.37
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.81
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.33
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.87
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.31
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.46
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
