Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.51
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.1
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.91
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.42
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.09
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.35
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.88
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.1
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.37
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.11
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.7
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.78
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.6
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.86
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
