Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.7
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.42
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.08
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.89
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.44
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.24
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.45
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.72
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.56
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.36
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.37
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.56
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
