Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.77
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.57
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.36
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.39
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.62
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,12.12
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.26
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.8
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.69
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.89
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.72
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.19
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.5
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.94
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
