Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.22
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.56
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
