Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.35
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.2
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
