Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.15
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.11
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.91
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.64
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.21
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.72
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.68
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
