Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.32
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.14
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.04
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.72
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.17
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
415639,Bodmin Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.1
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.48
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
415639,Bodmin Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.13
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.03
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
