Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.44
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.97
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.92
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.3
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
415639,Bodmin Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.69
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.61
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.05
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.63
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.85
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.31
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.5
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.17
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.1
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-14.43
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.61
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.17
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.14
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.18
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.38
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.23
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.14
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.6
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
