Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.41
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.65
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.26
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.26
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.82
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.21
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.16
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.83
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.55
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.83
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.09
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
