Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.89
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.77
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.18
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.54
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.88
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.87
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.61
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.35
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.03
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.22
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.55
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.11
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.95
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.38
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.23
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
