Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.77
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
415639,Bodmin Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.42
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
415639,Bodmin Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.79
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.91
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.76
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.46
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.12
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.18
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.91
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.94
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.05
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.08
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
