Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.96
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.9
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.59
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.56
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.31
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.47
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,14.31
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.21
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.82
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.74
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.99
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.76
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.13
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.33
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.83
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
