Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.76
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.71
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.15
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.71
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.99
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.32
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
