Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.86
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.69
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.51
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
