Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.72
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.15
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.93
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.38
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.2
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.34
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.23
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.58
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.22
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.64
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.39
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.67
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.62
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.06
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.99
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.56
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
415639,Bodmin Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
