Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.52
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.77
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
415639,Bodmin Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.3
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.23
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.52
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.73
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.65
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.57
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.7
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.0
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.7
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.48
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.08
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.45
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.07
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.1
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.32
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.95
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
415639,Bodmin Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.23
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.03
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.71
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.88
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.21
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.77
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.13
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.71
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.11
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.76
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.48
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.08
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.25
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.56
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.13
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.05
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
