Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.21
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.29
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.84
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.22
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.57
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.86
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
