Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.63
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.05
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.65
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.02
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.72
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.82
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.49
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.91
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.98
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.27
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.94
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.75
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.4
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.9
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
