Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.4
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.31
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.79
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.43
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.71
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.56
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.67
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.75
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.29
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.39
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.86
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
