Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.53
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.57
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
