Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.3
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.4
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.5
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.6
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.7
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
