Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,30.8
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.62
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.08
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
415639,Bodmin Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
