Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
415639,Bodmin Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
415639,Bodmin Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
415639,Bodmin Road,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.61
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-13.62
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.45
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
